Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
