Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
