Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,19.7
