Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
