Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
