Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
