Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
