Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
