Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
