Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
