Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
