Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
