Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,17.7
