Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
