Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
