Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
