Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
