Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
